Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.59
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,21.3
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.69
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.32
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,68.0
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.1
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.66
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.38
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,35.3
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,13.6
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.02
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.76
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
900136,Chartdale Homes,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.06
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,53.6
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.15
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.63
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.04
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,33.4
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,13.7
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.6
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
900136,Chartdale Homes,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.85
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.13
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,61.4
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.15
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.59
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,38.3
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,13.8
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.87
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
900136,Chartdale Homes,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.04
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,77.8
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,112.4
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.18
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.47
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,35.6
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,13.8
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.53
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
900136,Chartdale Homes,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,28.6
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.09
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,62.9
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.5
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.22
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.53
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.69
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,39.5
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,13.8
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.7
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
900136,Chartdale Homes,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.08
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,25.2
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.54
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,57.6
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.8
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.58
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,50.5
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,13.8
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.82
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.87
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
900136,Chartdale Homes,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.57
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,33.7
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.77
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.33
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,83.7
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,117.0
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.01
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.24
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,62.3
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.3
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,13.8
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,34.95
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.09
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
900136,Chartdale Homes,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.1
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,86.5
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,124.3
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.71
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.36
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.43
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,52.8
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,13.8
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.92
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
900136,Chartdale Homes,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,31.2
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.9
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.68
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.41
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,79.5
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,125.6
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.12
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.94
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.74
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,47.1
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,13.8
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.77
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.91
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
900136,Chartdale Homes,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.86
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.79
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.87
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,74.4
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.1
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.9
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.34
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.44
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.05
