Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,48.0
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,13.9
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.61
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.23
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
900136,Chartdale Homes,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.07
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,31.7
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.12
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-4.06
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,30.39
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,83.2
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,125.5
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.52
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.15
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.64
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,53.3
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,13.9
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.91
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.61
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
900136,Chartdale Homes,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,30.6
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.89
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.88
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.88
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,46.6
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.8
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.63
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.57
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,48.1
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.3
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,14.0
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.45
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.73
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
900136,Chartdale Homes,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.23
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,30.0
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.71
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.46
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,39.4
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.59
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.4
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.41
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,46.1
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.9
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,14.1
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.73
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
900136,Chartdale Homes,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.59
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.5
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.76
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.2
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,39.4
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,14.2
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.77
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
900136,Chartdale Homes,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.37
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,35.2
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.53
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.11
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,38.9
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.31
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.78
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.62
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.1
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,47.5
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,14.2
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.23
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.87
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
900136,Chartdale Homes,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,24.5
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.42
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.38
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.93
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.31
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,52.3
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,14.3
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.36
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.21
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
900136,Chartdale Homes,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.98
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,34.3
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.71
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.55
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,32.9
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.3
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.04
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.58
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,61.0
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.6
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.2
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,14.2
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.25
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.37
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.12
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
900136,Chartdale Homes,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.52
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.99
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.7
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.99
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,33.7
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.95
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.19
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,58.0
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.1
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,14.1
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.47
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.87
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
900136,Chartdale Homes,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.65
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,40.3
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.75
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.94
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,38.1
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.46
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.17
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.33
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,59.1
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.3
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.3
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.1
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,14.1
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.44
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.33
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.09
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
900136,Chartdale Homes,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.9
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
