Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,41.7
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.37
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.58
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,46.5
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.58
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.44
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.69
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.03
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,44.2
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.4
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,14.0
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.26
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.54
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.97
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
900136,Chartdale Homes,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.49
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,44.6
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.76
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,39.2
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.45
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.36
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.76
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.89
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,45.2
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,14.0
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.77
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
900136,Chartdale Homes,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.56
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,39.7
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.23
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.93
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,42.1
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.23
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.68
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.41
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,46.8
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.5
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.5
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,14.0
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.53
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.47
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
900136,Chartdale Homes,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.59
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,43.1
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.11
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,48.1
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.38
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.59
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.62
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.65
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,44.4
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.7
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.4
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,14.0
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.07
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.47
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.54
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
900136,Chartdale Homes,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.42
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,34.1
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.03
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,39.1
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.52
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.16
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.86
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.11
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,58.8
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.0
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.7
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,14.0
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.58
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.18
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.17
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
900136,Chartdale Homes,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.97
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,43.2
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.91
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.14
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,41.8
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.41
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.68
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.93
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,48.3
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,13.9
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.85
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.94
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
900136,Chartdale Homes,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.63
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.95
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,45.2
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.62
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.49
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,58.8
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.77
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.16
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.14
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.93
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,38.6
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.9
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.9
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,13.8
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.07
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.82
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.56
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
900136,Chartdale Homes,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.63
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,38.8
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.68
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.88
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,55.6
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.5
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.27
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.47
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.24
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,37.3
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,13.7
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.17
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.43
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.73
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
900136,Chartdale Homes,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.93
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.2
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.33
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.4
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,53.1
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.6
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.13
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.16
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.0
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.3
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,72.9
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,13.6
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.94
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.67
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.05
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
900136,Chartdale Homes,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.82
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.52
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,37.4
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.05
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.93
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,66.7
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.9
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.53
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.41
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.35
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,39.5
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,86.3
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,13.5
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.69
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.99
