Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.77
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
900136,Chartdale Homes,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.62
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,39.6
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.22
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.27
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,66.4
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.1
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.38
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.27
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.32
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,37.0
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,82.3
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,13.4
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.08
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.41
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.42
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
900136,Chartdale Homes,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.37
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.24
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,42.8
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.1
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.52
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,62.2
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.9
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.1
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.02
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.24
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,44.6
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,90.3
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.7
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,13.4
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.29
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.57
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.17
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
900136,Chartdale Homes,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.81
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.89
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,46.5
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.26
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.95
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,60.7
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.0
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.68
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.16
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.55
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,64.1
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,111.6
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,13.3
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.39
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.29
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.04
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
900136,Chartdale Homes,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.28
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.64
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,60.5
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.1
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.18
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.21
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,51.1
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.63
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.86
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.98
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,63.7
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.1
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,109.3
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,13.2
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.57
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.69
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.72
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
900136,Chartdale Homes,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.22
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,63.8
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.9
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.11
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.36
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.59
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,48.2
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.18
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.39
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.25
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,54.3
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.5
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,109.7
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,13.1
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.53
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.57
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.34
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
900136,Chartdale Homes,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.65
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,59.7
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.9
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.9
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.25
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.89
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,43.9
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.1
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.91
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.49
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.97
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,55.3
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.3
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,109.0
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,12.9
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.48
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.87
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.4
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
900136,Chartdale Homes,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.14
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,52.8
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.44
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.79
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,60.6
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.7
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.18
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.43
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.75
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,48.3
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.4
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,85.9
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,115.7
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,12.8
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.79
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.93
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.88
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
900136,Chartdale Homes,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.99
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,79.4
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,95.8
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.86
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.1
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,54.4
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.2
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.78
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.25
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.09
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,52.9
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,104.7
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,12.6
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.62
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.79
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.34
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
900136,Chartdale Homes,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.59
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,79.6
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,99.1
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.13
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.23
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,56.6
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.7
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.83
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.93
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.06
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,48.1
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,96.2
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.9
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.9
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,12.4
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.93
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.69
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.8
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
900136,Chartdale Homes,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.91
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,81.0
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,104.1
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.36
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.08
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,58.1
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.8
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
