Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.44
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.56
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.08
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,45.2
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.2
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.7
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,12.3
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.66
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.94
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.82
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
900136,Chartdale Homes,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.07
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,55.0
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,84.0
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.57
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.2
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,70.0
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,95.5
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.9
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.43
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.25
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,42.6
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.6
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.3
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,12.3
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.37
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.96
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.76
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
900136,Chartdale Homes,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.04
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,45.8
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.9
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.14
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,53.6
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.9
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.85
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.51
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.75
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,56.0
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,95.7
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.4
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,12.1
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.62
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.23
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.24
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
900136,Chartdale Homes,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.82
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,62.6
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.7
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.22
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.87
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,40.4
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.9
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.6
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,58.3
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.6
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.6
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,12.0
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.96
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.37
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.71
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
900136,Chartdale Homes,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.04
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,83.1
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,105.0
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.01
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,40.9
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.24
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.67
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.03
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,80.8
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.4
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,105.3
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,11.9
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.45
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.18
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.68
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
900136,Chartdale Homes,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.28
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,58.8
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.6
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.5
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,38.3
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.08
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.45
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,61.3
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,86.4
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,11.8
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.08
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.92
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
900136,Chartdale Homes,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.46
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,49.1
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.58
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.03
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,40.3
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.97
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.56
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,63.5
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,82.9
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,11.7
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.06
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.44
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
900136,Chartdale Homes,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.97
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,61.7
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.6
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.94
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,39.6
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.9
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.31
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.43
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,59.7
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,90.2
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,11.6
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.43
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.9
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.54
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
900136,Chartdale Homes,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.22
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,63.1
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,76.4
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.53
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.48
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,34.2
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.53
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.33
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,50.2
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.0
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,11.6
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.29
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.86
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.66
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
900136,Chartdale Homes,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.33
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,61.6
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.1
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.48
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,30.7
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.72
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.23
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.96
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,39.5
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.8
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,11.6
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.32
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.07
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
900136,Chartdale Homes,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
