Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.19
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,47.4
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,32.3
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.69
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.37
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.34
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,41.2
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,11.6
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.56
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.6
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
900136,Chartdale Homes,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.94
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,39.6
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.05
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,23.5
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.15
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.19
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,38.7
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,11.6
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.58
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
900136,Chartdale Homes,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,38.2
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.36
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.03
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.91
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,27.2
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,11.6
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.56
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
900136,Chartdale Homes,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.32
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.11
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,27.8
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,11.6
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
900136,Chartdale Homes,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.34
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,42.1
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.96
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.26
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,24.5
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,11.6
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.85
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
900136,Chartdale Homes,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,30.7
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.76
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.96
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.73
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,31.0
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,11.6
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
900136,Chartdale Homes,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.14
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.78
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,27.8
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,11.6
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
900136,Chartdale Homes,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.74
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.41
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.73
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.76
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.74
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,31.2
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,11.6
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
900136,Chartdale Homes,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.92
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,35.1
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.32
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.07
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.23
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,31.1
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,11.5
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
900136,Chartdale Homes,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,27.8
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,36.4
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.71
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.33
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,32.8
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,11.5
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
