Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
900136,Chartdale Homes,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,24.5
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.7
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,31.1
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.65
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.12
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.66
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,32.6
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,11.5
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
900136,Chartdale Homes,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,24.6
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.35
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.36
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.18
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,33.3
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.5
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,11.4
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
900136,Chartdale Homes,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.34
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.73
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,33.2
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,11.3
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.8
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
900136,Chartdale Homes,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.03
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,25.9
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.12
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,40.9
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.92
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.47
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,11.2
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.86
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
900136,Chartdale Homes,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.1
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,50.2
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.54
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,11.1
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.14
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.02
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
900136,Chartdale Homes,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.59
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.8
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,50.6
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.24
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,36.1
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,10.9
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.19
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.24
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
900136,Chartdale Homes,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.06
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.47
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,31.0
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.43
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,36.3
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,10.8
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.54
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
900136,Chartdale Homes,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.8
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,29.6
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.42
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.92
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.92
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,10.7
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.09
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
900136,Chartdale Homes,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.58
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.94
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,30.5
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.04
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.46
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,39.1
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.85
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,30.2
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,10.6
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
900136,Chartdale Homes,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.48
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,38.3
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.9
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.81
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.16
