Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,44.7
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.2
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,10.5
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
900136,Chartdale Homes,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.42
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,40.2
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.48
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.7
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,41.5
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.95
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.1
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,40.0
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,10.4
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
900136,Chartdale Homes,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.65
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,39.8
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.86
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,48.1
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.92
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.61
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,34.7
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,10.3
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
900136,Chartdale Homes,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,31.6
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.44
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.89
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,42.8
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.63
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,10.3
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
900136,Chartdale Homes,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.98
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,38.9
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.66
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,41.2
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.24
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,28.1
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,10.2
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
900136,Chartdale Homes,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.85
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,42.4
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.94
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,45.0
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,10.1
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
900136,Chartdale Homes,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.65
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,35.7
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.81
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,39.7
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,23.8
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,9.9
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
900136,Chartdale Homes,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.15
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,39.4
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.74
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,47.0
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,24.7
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,9.9
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
900136,Chartdale Homes,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.07
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.09
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,54.7
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,41.1
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.89
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,28.4
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,9.8
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
900136,Chartdale Homes,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.5
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,48.4
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.34
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,45.0
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,9.7
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.39
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
900136,Chartdale Homes,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
