Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.1
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,30.5
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.03
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,41.8
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,9.6
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
900136,Chartdale Homes,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.58
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,43.4
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.51
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.7
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,35.2
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,9.5
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.94
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.9
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
900136,Chartdale Homes,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.19
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,29.5
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.28
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,51.8
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.4
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.98
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,22.8
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,9.5
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.49
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
900136,Chartdale Homes,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,31.0
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.64
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,50.0
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.58
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,9.4
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.31
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
900136,Chartdale Homes,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.43
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.48
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.08
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,33.2
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.52
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,33.2
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.59
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.01
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,40.0
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,9.4
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
900136,Chartdale Homes,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.64
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,25.6
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.81
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,30.9
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.34
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.77
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,9.5
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.31
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
900136,Chartdale Homes,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,28.3
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.94
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.86
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,39.3
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,9.5
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.44
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.36
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
900136,Chartdale Homes,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,27.9
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.64
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,21.9
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.63
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,31.8
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,9.5
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
900136,Chartdale Homes,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,26.3
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.45
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.75
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,37.4
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,9.5
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.25
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
900136,Chartdale Homes,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.95
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.28
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,25.4
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.7
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,59.7
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.0
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.84
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.25
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,45.8
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,9.5
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
