Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.2
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.17
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.25
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.14
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,30.9
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,9.8
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.61
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.15
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
900136,Chartdale Homes,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.75
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,34.9
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.36
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,34.2
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.24
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.62
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.09
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,44.0
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,9.8
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.37
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
900136,Chartdale Homes,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.24
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.05
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,21.7
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.98
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.57
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.52
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,37.9
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.1
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,9.8
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.82
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.66
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.11
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
900136,Chartdale Homes,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.61
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.02
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.85
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,48.8
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.8
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.35
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.45
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.08
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,30.6
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,9.9
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.99
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.4
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
900136,Chartdale Homes,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,20.5
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.05
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.86
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.63
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.21
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,42.5
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.4
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,9.9
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
900136,Chartdale Homes,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.95
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.32
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,32.5
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.96
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.42
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,38.6
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,9.9
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
900136,Chartdale Homes,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.03
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.34
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.15
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.71
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,31.0
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,10.0
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
900136,Chartdale Homes,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.41
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.47
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,26.1
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,10.1
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.6
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
900136,Chartdale Homes,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.99
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,41.4
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.3
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.14
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.64
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,10.2
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.27
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
900136,Chartdale Homes,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.7
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,23.1
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,10.3
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
900136,Chartdale Homes,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
