Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,28.7
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.73
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.5
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,25.3
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,10.4
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.51
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
900136,Chartdale Homes,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,26.7
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,10.5
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
900136,Chartdale Homes,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,20.3
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,23.3
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,10.6
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
900136,Chartdale Homes,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,10.7
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
900136,Chartdale Homes,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.89
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,19.2
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,10.8
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
900136,Chartdale Homes,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.76
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,10.9
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
900136,Chartdale Homes,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.21
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,11.0
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
900136,Chartdale Homes,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.78
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,22.3
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.25
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,21.1
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,11.1
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
900136,Chartdale Homes,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.69
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.23
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,11.1
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
900136,Chartdale Homes,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.71
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.27
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
