Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,11.2
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
900136,Chartdale Homes,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,39.4
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,26.4
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,11.2
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
900136,Chartdale Homes,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.36
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,15.6
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.43
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.1
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,47.0
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.18
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.83
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,26.4
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,11.3
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
900136,Chartdale Homes,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.17
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.19
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,49.4
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.15
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.4
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,28.3
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,11.4
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.23
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
900136,Chartdale Homes,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.73
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,46.8
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.96
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,36.9
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,11.5
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.51
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
900136,Chartdale Homes,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.48
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,10.0
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.7
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,47.0
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.5
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,42.4
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.7
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,11.5
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
900136,Chartdale Homes,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.64
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.33
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,41.8
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.8
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.22
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.14
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.42
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,48.1
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,11.6
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
900136,Chartdale Homes,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.3
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,49.1
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.36
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,44.3
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,11.8
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.61
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
900136,Chartdale Homes,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.27
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,52.5
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,23.3
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.9
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,11.9
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
900136,Chartdale Homes,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,12.1
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.94
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,54.6
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.39
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.88
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,31.1
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,12.0
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
900136,Chartdale Homes,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.02
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
