Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.31
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,50.0
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.98
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,24.3
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,12.1
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
900136,Chartdale Homes,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,10.4
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.93
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,48.4
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.19
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,12.2
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
900136,Chartdale Homes,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.91
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,49.4
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.42
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.45
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,45.9
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.8
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,12.3
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,28.1
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
900136,Chartdale Homes,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.67
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.6
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,46.6
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.27
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,49.3
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,12.3
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
900136,Chartdale Homes,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,13.3
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.41
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,44.5
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,21.3
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,12.4
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
900136,Chartdale Homes,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.21
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,46.3
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.22
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.8
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,44.8
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,12.5
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
900136,Chartdale Homes,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.18
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,46.0
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.31
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,48.1
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,12.6
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
900136,Chartdale Homes,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.32
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,48.8
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.7
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.69
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,45.2
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.2
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,12.7
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
900136,Chartdale Homes,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.08
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,50.9
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.31
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.89
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.84
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,45.9
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,12.7
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.94
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.48
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
900136,Chartdale Homes,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.99
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,47.2
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.68
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,47.6
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,12.8
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
900136,Chartdale Homes,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
