Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.88
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.9
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,45.8
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.04
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,32.3
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,12.8
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.37
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
900136,Chartdale Homes,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.93
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,54.5
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,29.5
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,12.9
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
900136,Chartdale Homes,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.93
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,49.1
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.3
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,33.0
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,13.0
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
900136,Chartdale Homes,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.64
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,37.0
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.95
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.14
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,40.2
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,13.1
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
900136,Chartdale Homes,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.08
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,36.4
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.6
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,41.9
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,13.2
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
900136,Chartdale Homes,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.18
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.79
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.94
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,47.1
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.7
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.88
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.32
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,36.8
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,13.3
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
900136,Chartdale Homes,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.58
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.45
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,50.7
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.8
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.08
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,59.6
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,13.3
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.7
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
900136,Chartdale Homes,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.8
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.66
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,57.1
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.1
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.8
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,45.0
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.2
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,13.4
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.59
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
900136,Chartdale Homes,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.91
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,52.1
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.31
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.76
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.31
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,49.1
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,13.4
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.3
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
900136,Chartdale Homes,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.6
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,65.3
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.1
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,21.6
