Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,20.0
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.37
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.83
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
900136,Chartdale Homes,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.79
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.49
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,75.2
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,102.4
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,20.0
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,35.38
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
900136,Chartdale Homes,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.88
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.47
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.02
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,76.0
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,105.0
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.23
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,20.0
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,36.11
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
900136,Chartdale Homes,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.68
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.64
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,44.9
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.96
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.59
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,20.0
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
900136,Chartdale Homes,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.73
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.17
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,46.5
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,26.4
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.65
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
900136,Chartdale Homes,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.11
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,44.4
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.81
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.7
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,28.4
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
900136,Chartdale Homes,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,26.4
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.43
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,38.0
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.12
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.8
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
900136,Chartdale Homes,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,16.7
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.41
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.82
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,46.8
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.2
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
900136,Chartdale Homes,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.65
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.82
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,42.1
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.05
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,33.8
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
900136,Chartdale Homes,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.79
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.77
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,51.0
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.9
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.46
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.5
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
900136,Chartdale Homes,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,24.1
