Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.92
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.34
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,41.8
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.8
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,20.0
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
900136,Chartdale Homes,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,24.6
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.55
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.76
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.3
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.12
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.64
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.22
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.64
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,20.0
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
900136,Chartdale Homes,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.77
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,33.8
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.69
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,46.2
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.93
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,27.3
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.2
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,20.0
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.8
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
900136,Chartdale Homes,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.44
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,29.6
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.17
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,48.8
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.98
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,32.2
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,20.0
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.56
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
900136,Chartdale Homes,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.51
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,34.4
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.97
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.02
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,36.6
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.32
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.08
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,37.4
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
900136,Chartdale Homes,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.28
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,32.8
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.28
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.29
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.89
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,33.3
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,20.0
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.57
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
900136,Chartdale Homes,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.53
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,37.5
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.13
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.01
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.28
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.51
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,34.1
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,20.0
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.96
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
900136,Chartdale Homes,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.09
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,40.8
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.41
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.98
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,32.6
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.12
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.59
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.53
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,36.2
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.3
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.54
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
900136,Chartdale Homes,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.04
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,51.1
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.18
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.45
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.48
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,40.4
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.4
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.79
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.25
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.96
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,34.9
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.5
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.03
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.38
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
900136,Chartdale Homes,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.88
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.49
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,35.9
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.42
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.4
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.26
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.88
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.25
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.91
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,32.4
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.4
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.81
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.43
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.23
