Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
900136,Chartdale Homes,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.3
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,33.3
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.67
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.81
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,41.1
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.3
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.33
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.76
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.72
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.14
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,30.8
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.7
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.11
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.71
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
900136,Chartdale Homes,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.08
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,32.9
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.24
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.07
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,44.8
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.65
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.68
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.14
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,33.2
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,20.0
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
900136,Chartdale Homes,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.13
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,46.1
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.31
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.39
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.35
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,38.5
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.9
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,20.0
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.98
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.38
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
900136,Chartdale Homes,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.09
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,35.8
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.97
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,51.3
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.47
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.42
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.86
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.15
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,35.3
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.9
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.1
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,20.0
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.28
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
900136,Chartdale Homes,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,43.1
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.85
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.61
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,45.9
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.2
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.75
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.79
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,39.0
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.7
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.65
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
900136,Chartdale Homes,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.92
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,40.6
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.15
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.88
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,40.5
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.93
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.77
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.04
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.36
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.77
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
900136,Chartdale Homes,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.43
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,50.4
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.84
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.35
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,54.4
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.1
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.01
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.69
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.76
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,34.9
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.7
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.18
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.49
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.82
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
900136,Chartdale Homes,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.65
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.75
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,41.0
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.21
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.31
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,34.7
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.03
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.92
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.91
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,38.0
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.1
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,19.8
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.6
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.9
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.18
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
900136,Chartdale Homes,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.49
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.36
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,44.1
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.1
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.64
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.68
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,44.5
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.29
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.9
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.44
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,35.5
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.0
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.1
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,19.7
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.88
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.93
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.23
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
900136,Chartdale Homes,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.04
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.25
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,41.7
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.04
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.39
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.94
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,46.1
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
