Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.12
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.73
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.48
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.27
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,39.0
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.6
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.2
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,19.6
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.83
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.12
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.59
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
900136,Chartdale Homes,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.2
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.02
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,54.2
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.13
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.51
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.87
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,39.6
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.9
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.52
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.27
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.44
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,41.5
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.6
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.0
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,19.4
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.87
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.81
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.55
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
900136,Chartdale Homes,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.79
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,49.0
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.71
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.26
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.57
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,66.4
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.1
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.78
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.19
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.86
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,37.3
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.7
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,19.3
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.3
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.29
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.89
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
900136,Chartdale Homes,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.25
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.04
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,52.3
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.33
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.43
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,71.3
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,105.3
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.62
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.77
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.48
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,41.5
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.6
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,19.2
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.31
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.19
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.19
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
900136,Chartdale Homes,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.42
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,49.7
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.91
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.18
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,63.0
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,96.5
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.78
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.72
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.05
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,39.2
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,19.0
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.05
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.68
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.24
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
900136,Chartdale Homes,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.97
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,45.4
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.57
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.65
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,59.0
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,94.9
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.87
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.59
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.32
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,18.9
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.36
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.65
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.06
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
900136,Chartdale Homes,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.11
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,48.0
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.78
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.7
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.17
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.96
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,56.8
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,93.2
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,64.1
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.29
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.73
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.65
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,61.5
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,112.0
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,18.7
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.83
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.75
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.91
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
900136,Chartdale Homes,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.44
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,36.7
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.65
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.0
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.84
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.54
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.47
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.83
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.84
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,51.9
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.2
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,108.6
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,18.6
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.58
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.78
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.79
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
900136,Chartdale Homes,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.91
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.37
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.22
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,31.0
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.75
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,46.2
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.2
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.87
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.26
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,68.3
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,109.9
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,18.4
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.37
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.85
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
900136,Chartdale Homes,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.66
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.79
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.11
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,28.2
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.04
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.09
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.8
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,43.3
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.61
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.34
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.07
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,57.3
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,105.5
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,18.2
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.32
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.24
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.23
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
900136,Chartdale Homes,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
