Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.35
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.3
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,29.8
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.27
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.71
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.53
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.84
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.89
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.94
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,55.7
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,109.5
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,18.0
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.47
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.96
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.96
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
900136,Chartdale Homes,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,29.5
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.02
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.39
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.09
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,35.8
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,75.6
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.0
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.04
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.33
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.38
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,36.7
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.5
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,17.9
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.5
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.39
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.45
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
900136,Chartdale Homes,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.27
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,31.8
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.83
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.5
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.82
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,38.6
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.7
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.5
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.56
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.01
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.85
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,37.6
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.6
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.3
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,17.8
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.24
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.18
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.02
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
900136,Chartdale Homes,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.71
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,28.8
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.51
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.24
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.93
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,31.6
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.67
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.1
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,40.6
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.1
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,17.7
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.2
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.88
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
900136,Chartdale Homes,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.34
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.98
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.8
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.52
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.73
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.15
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,38.9
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,17.7
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.95
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
900136,Chartdale Homes,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,22.7
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.39
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.54
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.17
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.51
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,30.0
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,17.7
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.68
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
900136,Chartdale Homes,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,26.5
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.97
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.66
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.31
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.11
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,26.7
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,17.6
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.4
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
900136,Chartdale Homes,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,22.1
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.02
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,39.6
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.85
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.97
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.24
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,27.9
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.7
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,17.6
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
900136,Chartdale Homes,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,29.8
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.3
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.38
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,31.0
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,25.8
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,17.6
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
900136,Chartdale Homes,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.96
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,40.7
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.7
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.0
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,45.3
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.82
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,27.7
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,17.6
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
