Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.31
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
900136,Chartdale Homes,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.17
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,38.4
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.17
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.84
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,44.6
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.84
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,31.3
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,17.5
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.02
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
900136,Chartdale Homes,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.3
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.96
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.33
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,37.8
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.2
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.04
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,32.9
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,17.5
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
900136,Chartdale Homes,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,23.0
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.85
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.87
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,42.6
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.83
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,17.5
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.08
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
900136,Chartdale Homes,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,21.9
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.7
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,49.6
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,24.5
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,17.4
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
900136,Chartdale Homes,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.89
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,52.7
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.89
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,25.4
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,17.4
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
900136,Chartdale Homes,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,25.1
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.31
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.82
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,56.1
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.2
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,17.4
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
900136,Chartdale Homes,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,44.1
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.18
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.4
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,23.0
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,17.4
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.67
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
900136,Chartdale Homes,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.1
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.05
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,35.0
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,17.4
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.96
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
900136,Chartdale Homes,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.85
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,33.5
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.45
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.96
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,43.4
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,17.4
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.9
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
900136,Chartdale Homes,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,31.4
