Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.17
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.11
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,40.0
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.3
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,17.4
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
900136,Chartdale Homes,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.57
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,38.5
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,17.3
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.41
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
900136,Chartdale Homes,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,26.7
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.13
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.05
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,33.0
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.17
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,24.4
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,17.3
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
900136,Chartdale Homes,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.67
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,25.8
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.83
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.33
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,35.1
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,17.3
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.12
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.53
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
900136,Chartdale Homes,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,30.3
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.5
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.03
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,30.3
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,17.3
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
900136,Chartdale Homes,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.49
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.85
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,32.4
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,58.3
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,17.2
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
900136,Chartdale Homes,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.58
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,22.3
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,17.2
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.85
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
900136,Chartdale Homes,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,25.4
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,17.1
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
900136,Chartdale Homes,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.89
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.07
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,24.5
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,17.1
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
900136,Chartdale Homes,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,33.0
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.4
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
900136,Chartdale Homes,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
