Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.22
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.51
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,20.7
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.46
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,27.5
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
900136,Chartdale Homes,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.67
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.49
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,23.1
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
900136,Chartdale Homes,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.42
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,27.7
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,18.9
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.53
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
900136,Chartdale Homes,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.49
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.24
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,38.8
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
900136,Chartdale Homes,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,22.3
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,31.5
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.61
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.82
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,33.8
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.26
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
900136,Chartdale Homes,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,26.1
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.09
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.71
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,41.6
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.13
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,41.0
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.7
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.62
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
900136,Chartdale Homes,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,22.7
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.08
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,37.7
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
900136,Chartdale Homes,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,19.7
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,35.6
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.91
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.04
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,33.4
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
900136,Chartdale Homes,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,29.1
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,34.5
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.63
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,33.6
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
900136,Chartdale Homes,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,21.6
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.98
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,34.4
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
