Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
900136,Chartdale Homes,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.86
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.2
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,36.2
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
900136,Chartdale Homes,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.81
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,25.4
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.15
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.25
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,36.1
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.52
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,44.8
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
900136,Chartdale Homes,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.57
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,36.0
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.0
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.96
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.42
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.3
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,37.6
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
900136,Chartdale Homes,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,22.2
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,25.1
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.15
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,29.7
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
900136,Chartdale Homes,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.07
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.17
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,31.2
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.24
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
900136,Chartdale Homes,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.55
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.33
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.82
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.84
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.4
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.69
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
900136,Chartdale Homes,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.73
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.67
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,35.5
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.14
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.85
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,24.7
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.9
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.23
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
900136,Chartdale Homes,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.74
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.85
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.37
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,39.6
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.52
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,25.4
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.2
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
900136,Chartdale Homes,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.25
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,36.0
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.5
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.02
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.05
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
900136,Chartdale Homes,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.2
