Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.55
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.31
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.6
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.1
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,39.2
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.23
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.07
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
900136,Chartdale Homes,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,21.7
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.08
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,26.1
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,17.1
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
900136,Chartdale Homes,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.12
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.96
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,29.8
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,17.1
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
900136,Chartdale Homes,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,19.3
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.88
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,29.1
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,17.1
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
900136,Chartdale Homes,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,24.5
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.69
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,27.1
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,17.1
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
900136,Chartdale Homes,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,29.6
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.36
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,35.9
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,17.1
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
900136,Chartdale Homes,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.15
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,37.9
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.73
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.87
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,24.8
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,17.1
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
900136,Chartdale Homes,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.85
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.11
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.2
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,29.4
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,17.2
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
900136,Chartdale Homes,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.75
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,29.5
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.1
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,27.5
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,17.2
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
900136,Chartdale Homes,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.82
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,28.1
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,17.3
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
900136,Chartdale Homes,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
