Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.17
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,45.4
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.73
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,61.4
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.8
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.92
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.92
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.92
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,34.7
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.2
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,17.3
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.77
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.51
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
900136,Chartdale Homes,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,33.1
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.91
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,42.0
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.7
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.35
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.94
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,17.3
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.53
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
900136,Chartdale Homes,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.33
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,64.1
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.8
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.56
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.14
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.9
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,33.2
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,17.3
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.93
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
900136,Chartdale Homes,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.33
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.31
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.49
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,35.0
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,17.4
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.11
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
900136,Chartdale Homes,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,23.1
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.76
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.54
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,28.9
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,17.4
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
900136,Chartdale Homes,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,19.3
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.43
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.41
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,23.3
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,17.5
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.32
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
900136,Chartdale Homes,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,26.5
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,17.6
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
900136,Chartdale Homes,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.66
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,40.8
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.55
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.68
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.14
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,25.9
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,17.6
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
900136,Chartdale Homes,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.58
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.86
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,22.7
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,17.7
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
900136,Chartdale Homes,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,18.8
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.21
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.08
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,20.6
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.2
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,17.8
