Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
900136,Chartdale Homes,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.37
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,17.9
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.01
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
900136,Chartdale Homes,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.12
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,17.9
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
900136,Chartdale Homes,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,19.7
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,18.0
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
900136,Chartdale Homes,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,18.1
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
900136,Chartdale Homes,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,28.7
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,18.1
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
900136,Chartdale Homes,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,35.5
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,18.2
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
900136,Chartdale Homes,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.27
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.84
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,57.1
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.8
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,16.9
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,18.3
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
900136,Chartdale Homes,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.34
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.19
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,65.6
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.4
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.77
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,17.0
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,18.3
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
900136,Chartdale Homes,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.72
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.6
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,68.8
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.4
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.5
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,18.4
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
900136,Chartdale Homes,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.41
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
