Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.32
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.87
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,68.5
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,19.1
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,18.5
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
900136,Chartdale Homes,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,12.2
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.61
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.73
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.76
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,72.3
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.0
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,15.9
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,18.5
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
900136,Chartdale Homes,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.36
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,76.9
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.8
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,16.5
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,18.5
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.87
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.03
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
900136,Chartdale Homes,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,12.7
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.34
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.44
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,72.8
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,18.6
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.43
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.86
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
900136,Chartdale Homes,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.59
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.18
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,75.4
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.1
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.1
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,18.6
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.3
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.63
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
900136,Chartdale Homes,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.07
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.6
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,74.1
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.7
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,17.5
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,18.6
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.62
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
900136,Chartdale Homes,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.53
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.35
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.45
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,75.7
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.1
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,18.7
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.87
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
900136,Chartdale Homes,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,12.2
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.93
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.35
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,78.6
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.6
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.3
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,18.1
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,18.8
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.76
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
900136,Chartdale Homes,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.59
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.07
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.07
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,75.5
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.2
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,91.8
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.3
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,18.8
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
900136,Chartdale Homes,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.52
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,11.3
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.0
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.1
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,88.5
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,86.7
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,116.5
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,18.9
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.99
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.35
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
900136,Chartdale Homes,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
