Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.45
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.31
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.74
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.36
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,87.7
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,98.9
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.6
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.96
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.92
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.84
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,21.3
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,18.9
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.14
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
900136,Chartdale Homes,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,13.8
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.66
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.93
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,86.9
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,113.7
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.3
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.11
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,18.9
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.26
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.29
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
900136,Chartdale Homes,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.93
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.24
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,88.2
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,110.9
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.3
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,21.7
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,18.9
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.48
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
900136,Chartdale Homes,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,12.9
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,26.36
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.76
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,83.2
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,108.5
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.36
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,19.0
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.39
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
900136,Chartdale Homes,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.3
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.32
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,28.29
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.33
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,87.9
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,116.4
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.3
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.39
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.89
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,24.3
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,19.0
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.78
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
900136,Chartdale Homes,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.53
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,30.24
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.69
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,96.0
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,124.5
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,98.7
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,19.0
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.77
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.46
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,36.36
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
900136,Chartdale Homes,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,31.48
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.36
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,103.1
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,129.4
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,105.5
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,20.2
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,19.0
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.13
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.83
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
900136,Chartdale Homes,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.3
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,12.7
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.25
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.66
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,90.9
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,124.2
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.5
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.36
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,20.7
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,19.1
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.94
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.85
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
900136,Chartdale Homes,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,12.1
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.38
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,28.18
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.18
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,90.3
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,116.2
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,104.4
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,20.0
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,19.1
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.39
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,36.5
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
900136,Chartdale Homes,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.61
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.96
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.25
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,91.1
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,115.4
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.66
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.55
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,23.3
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
