Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,19.2
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.57
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
900136,Chartdale Homes,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,13.4
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.98
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.04
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,88.4
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,115.7
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.1
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,25.4
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,19.2
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.14
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.03
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
900136,Chartdale Homes,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.32
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.94
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.76
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,78.8
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,111.1
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,21.1
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,19.3
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.71
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
900136,Chartdale Homes,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.28
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.92
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.65
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,77.6
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,103.1
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.2
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,19.3
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.37
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
900136,Chartdale Homes,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,13.5
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.88
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.47
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,76.3
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,102.8
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.67
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,19.5
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,19.3
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.39
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.02
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
900136,Chartdale Homes,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.3
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.77
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.14
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,76.8
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,106.6
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.2
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,19.4
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.8
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
900136,Chartdale Homes,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,12.5
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.84
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.89
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,86.0
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,115.0
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.6
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.27
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.61
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.28
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,30.9
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,19.5
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.23
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.97
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
900136,Chartdale Homes,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.75
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.03
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,84.3
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,114.2
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.51
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.34
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.66
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,34.2
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,19.5
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.73
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.2
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
900136,Chartdale Homes,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,11.9
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.56
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.13
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.8
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,78.8
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,87.7
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.9
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.55
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.96
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,37.2
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,19.5
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.78
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.02
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
900136,Chartdale Homes,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.09
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,62.1
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,93.0
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.36
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,29.8
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,17.3
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.96
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
900136,Chartdale Homes,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
