Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.39
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,45.0
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.39
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.33
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,31.8
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,17.3
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
900136,Chartdale Homes,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,22.1
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.41
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,47.5
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.64
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,17.4
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.82
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
900136,Chartdale Homes,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,19.7
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.28
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,35.0
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.3
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.7
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,34.4
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,17.5
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
900136,Chartdale Homes,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,20.9
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.15
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,36.9
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.93
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.05
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.77
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,35.7
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,17.6
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.47
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
900136,Chartdale Homes,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,22.3
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,29.1
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.28
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.4
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,35.0
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.3
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,17.6
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.46
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
900136,Chartdale Homes,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.22
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,38.9
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.52
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.67
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,44.4
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,17.6
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
900136,Chartdale Homes,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.36
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.88
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,46.5
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,17.7
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
900136,Chartdale Homes,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,35.1
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.73
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,31.7
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.95
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.32
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,40.4
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,17.8
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.52
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
900136,Chartdale Homes,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.84
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,37.2
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.35
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,34.2
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.33
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.16
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,47.9
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,17.8
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.54
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
900136,Chartdale Homes,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.29
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,46.0
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.02
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.04
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.3
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,40.6
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,17.9
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
