Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
900136,Chartdale Homes,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.91
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.77
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,31.3
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.72
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.07
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,45.3
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.23
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.2
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.07
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.78
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,29.0
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,17.9
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.72
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
900136,Chartdale Homes,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.95
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.64
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.91
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.27
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.24
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,30.1
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,17.9
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
900136,Chartdale Homes,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.87
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,31.8
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.09
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.35
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.1
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.51
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,40.8
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.8
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,18.0
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
900136,Chartdale Homes,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.14
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,33.2
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.42
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.54
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.88
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,18.1
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.72
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
900136,Chartdale Homes,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.46
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.65
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,39.0
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.56
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.8
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,29.8
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.5
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.79
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.94
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,42.7
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,18.2
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.82
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.98
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
900136,Chartdale Homes,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.36
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,42.0
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.07
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.3
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.26
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.43
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.45
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,42.0
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.2
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,18.3
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.88
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.27
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
900136,Chartdale Homes,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.92
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,29.3
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.39
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.63
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.63
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,40.9
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,18.4
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.18
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.46
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
900136,Chartdale Homes,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.02
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,35.0
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.08
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.57
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.5
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.51
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.55
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.27
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.66
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,32.2
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.4
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,18.3
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.05
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.97
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
900136,Chartdale Homes,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.45
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,29.7
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.73
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.82
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.74
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.5
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,30.8
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.4
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,18.3
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.14
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.89
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
900136,Chartdale Homes,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.12
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.52
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.45
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.65
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
