Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.66
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,32.2
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,18.3
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.98
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
900136,Chartdale Homes,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.39
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,48.3
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.2
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.43
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.88
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.47
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.22
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,32.2
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,18.3
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.48
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.13
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
900136,Chartdale Homes,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.31
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,44.6
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.63
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.04
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.04
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,33.8
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.51
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.3
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,43.6
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,18.2
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.47
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.85
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
900136,Chartdale Homes,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.81
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,35.6
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.87
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.79
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.57
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.08
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,51.8
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,18.2
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.55
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
900136,Chartdale Homes,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.57
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,28.3
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.04
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.29
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,34.5
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.32
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.1
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.18
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.75
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,43.5
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.8
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,18.2
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.31
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.73
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
900136,Chartdale Homes,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,31.2
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.14
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.93
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.18
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.99
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.16
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.62
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,38.3
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.1
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,18.2
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.71
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.27
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.31
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
900136,Chartdale Homes,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.66
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.82
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,38.8
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.21
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.47
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.16
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.71
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.21
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.59
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,39.9
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,18.3
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.6
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.29
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.73
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
900136,Chartdale Homes,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.55
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.02
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.43
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.18
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.09
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.4
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,36.1
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.4
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,18.3
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.67
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.56
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
900136,Chartdale Homes,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.63
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,38.9
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.16
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.07
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.22
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.82
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.27
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,37.8
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.6
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.4
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,18.3
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.03
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.85
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.01
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
900136,Chartdale Homes,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.23
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,44.1
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.24
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.2
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.29
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.36
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.34
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.97
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,40.5
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.1
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.7
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,83.9
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,18.2
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.34
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
900136,Chartdale Homes,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
