Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.7
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,46.2
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.09
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.88
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,32.5
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.35
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.76
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,50.9
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,90.9
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,18.2
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.29
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.91
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.27
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
900136,Chartdale Homes,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.6
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,46.8
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.06
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.34
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,44.3
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.38
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.12
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.39
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,74.2
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,109.5
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,18.1
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.61
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.47
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
900136,Chartdale Homes,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.35
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,45.1
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.63
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.48
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,39.9
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.37
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.23
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.66
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.4
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,55.4
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.1
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.7
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,18.1
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.22
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.01
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.78
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
900136,Chartdale Homes,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.18
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.76
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,35.1
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.81
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,41.8
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.94
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.21
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.91
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,55.0
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,99.8
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,18.0
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.57
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.71
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
900136,Chartdale Homes,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.37
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,28.3
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.7
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.93
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,37.6
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.27
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.02
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.75
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,79.1
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,123.0
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,17.9
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.09
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.13
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
900136,Chartdale Homes,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,24.8
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.57
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.79
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,36.8
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.26
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.65
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,88.9
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,123.5
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,17.9
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.63
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.41
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.75
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
900136,Chartdale Homes,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.77
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,35.9
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.04
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,42.8
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.16
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.39
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.12
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,66.3
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,108.6
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,17.8
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.78
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.39
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.56
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
900136,Chartdale Homes,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.29
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.54
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.97
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,25.7
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.34
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.33
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.71
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,38.1
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.16
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.64
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.67
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,70.4
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,115.1
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,17.6
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.06
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.53
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.64
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
900136,Chartdale Homes,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.23
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.91
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.25
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.82
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,46.1
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.34
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.67
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,68.3
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.9
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,17.5
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.66
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.05
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.46
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
900136,Chartdale Homes,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.14
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.94
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,40.2
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.75
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.32
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,52.1
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.6
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.24
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.42
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.14
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,54.1
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.1
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,97.3
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,17.5
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
