Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.81
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.07
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.6
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
900136,Chartdale Homes,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.62
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,46.3
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.28
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,42.3
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.2
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.97
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.15
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,45.9
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,17.5
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.92
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.73
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.11
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
900136,Chartdale Homes,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.16
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,33.5
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.94
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.78
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,60.6
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,92.7
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.76
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.05
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.97
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,36.1
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,17.4
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.56
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.77
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.31
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
900136,Chartdale Homes,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.36
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.1
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,45.6
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.5
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.96
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.73
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,44.0
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.08
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.08
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.56
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,40.8
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,17.4
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.42
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.6
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
900136,Chartdale Homes,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.2
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.8
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,45.8
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.2
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.08
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,43.8
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.23
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.07
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.42
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,45.5
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.8
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,17.3
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.09
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.47
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
900136,Chartdale Homes,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,38.8
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.36
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.35
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,48.2
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.48
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.76
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.16
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,40.1
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.7
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,17.3
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.36
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.14
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
900136,Chartdale Homes,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.07
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.27
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,27.1
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.55
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.91
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,53.2
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.9
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.37
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.63
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.29
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,45.6
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.9
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,17.3
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.15
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.13
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.6
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
900136,Chartdale Homes,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.82
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,26.4
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,38.1
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.68
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.99
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,31.5
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,17.3
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.58
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
900136,Chartdale Homes,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.73
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.05
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.21
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,29.9
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.16
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.71
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.65
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,29.3
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.4
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,17.3
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.96
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
900136,Chartdale Homes,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.93
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,27.7
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.54
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,25.3
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.12
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,32.6
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.2
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,17.2
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.69
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
900136,Chartdale Homes,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,21.3
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
