Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.72
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,40.8
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,17.1
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.9
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
900136,Chartdale Homes,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,26.9
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,22.6
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.86
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,30.8
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,17.1
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
900136,Chartdale Homes,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,25.0
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.02
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.53
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,27.7
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
900136,Chartdale Homes,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.04
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,25.4
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
900136,Chartdale Homes,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.19
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
900136,Chartdale Homes,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,23.4
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.36
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.24
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.63
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.9
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,46.0
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
900136,Chartdale Homes,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.27
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,37.2
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.61
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
900136,Chartdale Homes,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,21.3
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.47
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.17
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,36.0
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
900136,Chartdale Homes,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.3
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,29.1
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.49
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.82
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,29.5
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
900136,Chartdale Homes,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.05
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,28.3
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,21.5
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.66
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.89
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,22.7
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.6
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
900136,Chartdale Homes,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
