Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.73
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,17.2
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.15
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
900136,Chartdale Homes,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.42
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
900136,Chartdale Homes,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,30.9
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.24
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
900136,Chartdale Homes,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,22.9
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.91
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,27.2
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
900136,Chartdale Homes,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.18
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,28.7
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
900136,Chartdale Homes,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.37
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,21.3
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.33
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,18.5
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.91
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,43.8
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.07
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
900136,Chartdale Homes,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.16
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.02
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.05
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.16
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
900136,Chartdale Homes,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.98
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.69
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,23.4
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.29
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,19.9
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.48
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,31.4
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
900136,Chartdale Homes,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.51
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.03
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
900136,Chartdale Homes,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.06
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,28.1
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
