Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.3
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
900136,Chartdale Homes,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.06
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.03
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,36.2
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
900136,Chartdale Homes,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.41
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,24.9
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
900136,Chartdale Homes,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.55
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,27.5
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.69
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.17
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,32.9
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.17
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,24.7
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.47
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
900136,Chartdale Homes,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.57
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.08
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.21
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,29.9
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
900136,Chartdale Homes,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,24.3
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,32.1
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.9
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
900136,Chartdale Homes,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.81
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
900136,Chartdale Homes,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.54
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,21.4
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
900136,Chartdale Homes,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.82
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,30.6
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.96
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
900136,Chartdale Homes,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.11
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,27.7
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.95
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.81
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
900136,Chartdale Homes,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
