Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.21
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.13
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,30.9
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
900136,Chartdale Homes,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.53
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,30.6
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.76
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
900136,Chartdale Homes,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,19.1
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,25.6
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.16
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.26
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,24.7
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
900136,Chartdale Homes,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.26
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.04
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,22.7
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.64
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,36.4
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,17.1
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
900136,Chartdale Homes,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.6
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,19.7
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,27.3
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,17.1
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
900136,Chartdale Homes,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,25.7
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,17.1
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
900136,Chartdale Homes,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.95
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,22.6
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,17.1
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
900136,Chartdale Homes,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.63
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,32.2
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,17.2
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
900136,Chartdale Homes,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,19.3
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.03
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,23.6
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,17.3
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
900136,Chartdale Homes,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,24.5
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,23.6
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,17.3
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.08
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
900136,Chartdale Homes,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
