Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,24.8
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,19.7
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,24.4
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,17.3
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.4
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
900136,Chartdale Homes,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.32
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,34.4
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.78
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,27.0
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,17.4
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
900136,Chartdale Homes,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,25.6
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,18.1
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.22
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.17
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.21
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,30.8
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,17.4
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
900136,Chartdale Homes,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.77
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.82
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,25.9
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,17.5
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
900136,Chartdale Homes,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,25.9
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.2
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.14
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,23.1
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,17.5
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
900136,Chartdale Homes,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,29.0
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.38
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.7
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.32
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,27.3
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,17.6
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.03
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
900136,Chartdale Homes,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.63
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,49.3
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.4
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.04
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,29.9
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,17.6
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
900136,Chartdale Homes,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,31.4
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.51
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,54.0
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,17.6
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
900136,Chartdale Homes,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,29.9
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.35
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.51
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,33.6
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,17.7
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
900136,Chartdale Homes,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.18
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.72
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.74
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,41.2
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,46.9
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,17.8
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
