Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.03
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
900136,Chartdale Homes,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.57
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,30.2
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.9
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.2
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.68
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.85
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,43.8
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,17.9
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
900136,Chartdale Homes,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.94
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.99
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,52.2
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.6
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,34.4
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,17.9
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
900136,Chartdale Homes,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,26.4
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.46
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.14
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.32
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,28.3
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,18.0
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
900136,Chartdale Homes,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,28.3
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.39
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,20.1
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.69
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.72
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.24
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,29.4
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,18.1
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.05
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
900136,Chartdale Homes,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.93
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,38.3
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.81
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,18.2
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
900136,Chartdale Homes,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.82
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.33
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,29.8
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,18.3
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
900136,Chartdale Homes,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.27
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,16.7
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.88
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.67
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.22
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,18.4
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
900136,Chartdale Homes,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.31
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.33
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.66
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.22
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,18.4
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.87
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
900136,Chartdale Homes,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.91
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.12
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,18.5
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
900136,Chartdale Homes,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
