Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,17.2
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,18.5
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
900136,Chartdale Homes,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.73
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,48.8
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.07
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,18.7
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
900136,Chartdale Homes,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,18.9
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.71
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,46.0
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.96
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,19.1
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,18.8
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
900136,Chartdale Homes,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,10.6
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,18.9
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
900136,Chartdale Homes,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,30.7
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.34
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,18.3
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,19.0
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
900136,Chartdale Homes,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.31
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.36
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.69
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,36.8
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,19.1
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
900136,Chartdale Homes,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,11.3
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.92
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.64
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,38.8
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,17.4
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,19.1
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
900136,Chartdale Homes,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.4
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,9.6
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.34
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.32
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,45.2
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,15.0
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,19.2
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
900136,Chartdale Homes,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,12.1
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.95
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.91
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,48.6
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,19.3
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
900136,Chartdale Homes,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.0
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,67.1
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,15.8
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,19.3
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
900136,Chartdale Homes,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
