Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,11.3
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.74
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,65.4
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.77
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,19.4
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.58
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
900136,Chartdale Homes,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.44
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.82
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.61
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,65.2
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.3
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,19.4
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
900136,Chartdale Homes,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.98
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.19
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,63.2
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.8
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,19.4
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
900136,Chartdale Homes,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.07
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.02
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,63.8
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,83.0
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,15.5
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,19.5
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
900136,Chartdale Homes,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,11.9
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.8
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,72.7
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,94.1
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,15.7
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,19.5
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.36
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
900136,Chartdale Homes,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.63
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,76.6
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.2
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,19.6
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
900136,Chartdale Homes,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.24
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,73.8
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,95.3
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,15.9
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,19.6
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.9
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
900136,Chartdale Homes,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,9.5
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.28
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.73
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,72.2
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,95.2
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,16.0
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,19.7
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
900136,Chartdale Homes,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,9.5
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.21
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,74.5
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.9
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.23
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,16.1
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,19.8
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
900136,Chartdale Homes,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.79
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.57
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,70.5
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,89.4
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
