Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,19.8
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
900136,Chartdale Homes,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.9
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.09
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,63.1
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,17.1
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
900136,Chartdale Homes,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.29
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.73
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,9.5
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.72
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.85
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,64.3
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.3
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,17.3
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
900136,Chartdale Homes,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,10.4
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.0
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.96
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,68.1
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,90.7
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,15.5
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
900136,Chartdale Homes,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.66
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.68
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.32
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,71.8
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.4
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,16.4
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
900136,Chartdale Homes,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.55
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,24.42
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.31
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,77.2
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,100.6
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.02
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
900136,Chartdale Homes,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.68
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.75
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,90.5
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,117.6
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,19.3
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.75
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
900136,Chartdale Homes,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.71
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.8
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.72
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,87.7
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,114.2
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.0
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,17.0
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.88
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
900136,Chartdale Homes,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.58
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,10.1
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.76
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.86
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,85.1
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,113.9
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.2
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.02
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,17.9
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
900136,Chartdale Homes,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.31
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.25
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,12.0
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.87
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.52
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,90.2
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,118.6
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.3
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,17.2
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.51
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
900136,Chartdale Homes,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.24
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,14.4
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
