Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,29.95
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.44
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,93.0
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,123.0
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.52
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,19.6
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.38
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
900136,Chartdale Homes,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.29
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.89
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,28.05
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.69
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,91.2
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,115.8
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.78
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,23.5
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
900136,Chartdale Homes,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,26.03
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.81
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,78.1
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,107.8
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,20.0
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
900136,Chartdale Homes,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.84
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.79
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,27.01
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.09
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,81.4
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,111.4
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,20.0
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
900136,Chartdale Homes,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,27.56
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.9
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,80.9
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,113.6
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.23
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,25.8
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.69
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
900136,Chartdale Homes,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.7
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.17
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,79.6
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,112.1
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,23.5
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.93
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
900136,Chartdale Homes,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,27.36
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.47
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,76.4
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,112.6
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.3
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.04
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,21.1
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.77
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
900136,Chartdale Homes,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.36
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,25.2
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.6
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.83
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,22.97
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.45
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,61.7
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.4
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,22.6
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,20.0
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
900136,Chartdale Homes,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.03
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,17.2
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
900136,Chartdale Homes,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,20.0
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.82
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,17.3
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
900136,Chartdale Homes,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
