Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.08
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,22.8
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.48
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.28
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,31.9
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,17.3
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.98
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
900136,Chartdale Homes,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.69
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,29.1
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.9
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.58
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.81
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.21
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,43.4
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,17.4
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.22
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
900136,Chartdale Homes,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.22
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,34.4
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.11
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.35
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.9
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,46.2
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,17.4
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.27
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
900136,Chartdale Homes,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.23
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.97
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.58
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.49
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.2
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.81
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.77
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,40.0
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,17.5
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.31
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
900136,Chartdale Homes,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,26.1
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.44
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,30.1
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.04
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.42
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,45.1
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,17.5
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.8
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.22
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
900136,Chartdale Homes,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.8
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,26.2
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.02
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.95
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.3
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,44.0
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,17.6
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
900136,Chartdale Homes,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,27.6
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.84
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.06
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,41.8
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,17.6
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.1
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
900136,Chartdale Homes,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,23.0
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.4
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.79
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.34
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,49.5
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,68.8
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,17.6
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
900136,Chartdale Homes,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.38
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,32.9
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,28.4
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.87
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.63
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,53.9
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.4
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.1
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,17.6
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
900136,Chartdale Homes,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.62
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,43.4
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.71
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.01
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,38.3
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.89
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.08
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,61.0
