Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,17.6
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.24
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.03
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
900136,Chartdale Homes,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.39
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,39.6
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.59
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.84
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,33.7
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.19
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.33
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.96
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.02
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,48.3
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,17.6
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
900136,Chartdale Homes,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.63
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.2
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,40.9
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.71
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.34
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.98
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.29
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,45.3
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.9
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,17.7
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.02
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
900136,Chartdale Homes,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.66
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.59
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,40.9
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.5
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.13
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,38.1
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.34
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.29
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.6
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,42.3
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,17.7
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.35
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
900136,Chartdale Homes,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.79
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,36.9
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.4
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.3
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,33.7
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.04
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.85
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.37
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,43.8
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,17.8
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.43
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
900136,Chartdale Homes,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.62
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,43.4
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.77
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.96
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.54
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,45.2
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,17.8
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.01
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
900136,Chartdale Homes,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,37.9
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.51
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,39.9
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.14
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.4
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.8
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,44.3
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,17.8
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.65
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.09
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
900136,Chartdale Homes,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.39
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,35.3
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.82
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.3
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.56
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.82
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,40.7
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.8
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,17.8
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.59
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.04
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
900136,Chartdale Homes,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.09
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,45.6
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.95
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.93
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.82
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,36.8
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.97
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.42
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,41.1
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,17.8
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.19
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
900136,Chartdale Homes,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.17
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,37.4
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.91
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.95
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.35
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,38.6
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.11
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.37
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.59
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.2
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,43.9
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,17.9
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.54
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.49
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
900136,Chartdale Homes,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.68
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,38.7
