Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.9
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.51
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.68
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,41.7
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.17
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.68
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.09
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,47.8
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,17.9
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.06
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.52
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
900136,Chartdale Homes,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,30.4
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.79
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.76
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.78
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,41.5
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.4
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.0
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.12
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.55
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.26
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,55.3
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.1
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,68.4
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,17.9
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.28
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
900136,Chartdale Homes,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.15
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,29.1
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.03
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.25
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.29
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.75
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,56.5
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,86.7
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.94
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.98
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.38
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.78
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,55.3
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,17.9
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.83
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
900136,Chartdale Homes,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.9
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.88
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.98
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.15
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,40.2
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.44
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.71
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,52.5
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.1
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,17.8
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.21
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.87
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
900136,Chartdale Homes,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.45
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,36.9
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.15
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,39.1
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.2
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.26
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.4
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.28
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,49.9
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,17.8
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.18
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.47
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.47
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
900136,Chartdale Homes,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.03
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.02
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,44.7
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.62
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.41
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.5
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,43.2
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.62
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.52
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.67
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,49.3
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,17.7
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.42
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.94
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.77
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
900136,Chartdale Homes,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.27
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,42.3
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.3
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.46
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.97
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.3
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,38.3
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.55
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.99
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,56.4
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.4
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,17.6
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.31
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.62
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.29
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
900136,Chartdale Homes,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.41
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.96
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,41.1
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.88
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.95
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.9
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,47.9
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,90.6
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.49
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.44
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,51.4
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.8
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.5
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,17.5
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.81
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.34
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
900136,Chartdale Homes,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.61
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,30.6
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.88
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.31
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,53.4
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.0
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.2
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.99
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.86
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,51.8
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.1
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.7
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.8
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,17.4
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.49
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.17
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
900136,Chartdale Homes,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.86
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,28.1
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.11
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.77
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.76
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,78.1
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.9
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.01
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.9
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,53.9
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.7
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.1
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,17.4
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.9
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.29
