Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
900136,Chartdale Homes,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.18
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,29.9
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.5
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.07
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.74
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.81
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.81
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.82
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,62.5
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,17.3
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,46.08
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.36
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
900136,Chartdale Homes,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,34.7
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.1
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.65
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.68
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.63
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.39
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.54
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.58
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,69.5
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.2
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.2
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,17.2
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.16
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.95
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.99
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
900136,Chartdale Homes,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.05
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.85
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,39.6
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.6
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.96
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,28.9
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.54
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.41
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,77.8
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,98.0
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.7
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,17.1
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.21
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.48
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
900136,Chartdale Homes,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.1
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,46.2
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.83
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.1
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.16
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.56
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.86
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,72.8
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.8
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.0
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.62
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.99
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
900136,Chartdale Homes,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.59
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,40.3
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.53
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.04
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.82
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.59
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.83
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.04
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,62.4
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,98.1
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.7
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.73
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.1
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
900136,Chartdale Homes,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.06
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,46.2
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.12
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.93
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,39.7
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.2
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.4
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.62
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.71
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.68
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,50.0
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.0
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,16.8
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.35
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.21
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.21
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
900136,Chartdale Homes,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.58
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,51.2
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.6
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.56
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.04
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,30.7
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.83
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.68
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.66
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,57.0
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,99.1
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,16.7
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.99
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.34
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
900136,Chartdale Homes,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.9
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,53.4
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.99
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.02
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.04
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.94
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.26
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.44
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,68.8
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,91.9
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,101.7
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,16.6
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.85
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.47
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
900136,Chartdale Homes,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.13
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.03
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,49.8
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.7
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.46
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.29
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,31.5
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.76
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.96
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.46
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,72.3
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.6
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,118.6
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,16.5
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.36
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.98
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
900136,Chartdale Homes,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.96
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,48.1
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.29
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.5
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,33.8
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
