Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.33
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.25
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.2
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,52.0
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.2
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,16.4
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.59
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
900136,Chartdale Homes,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.9
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,64.2
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.69
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.9
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.24
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.42
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.5
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,41.8
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,74.1
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.4
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,16.3
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.83
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.49
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.41
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
900136,Chartdale Homes,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.61
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,51.2
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.19
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.47
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.55
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,32.3
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.41
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.52
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.19
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,57.3
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,96.5
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,16.3
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.21
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.6
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
900136,Chartdale Homes,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.46
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,51.8
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.98
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,24.5
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.79
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.3
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.68
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,53.1
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.8
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.3
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,16.3
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.7
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.55
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.82
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
900136,Chartdale Homes,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.01
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,38.5
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.53
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.17
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.92
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,38.0
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,16.2
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
900136,Chartdale Homes,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.81
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,44.2
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,28.9
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.14
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.83
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,55.8
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.0
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,16.2
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.11
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.73
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
900136,Chartdale Homes,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.76
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,47.5
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.68
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.73
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.62
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.83
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,40.0
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,16.2
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.05
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
900136,Chartdale Homes,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.45
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,42.6
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.36
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.29
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.05
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.37
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,35.3
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,16.1
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.56
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
900136,Chartdale Homes,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.51
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,33.7
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.09
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.75
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.21
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,16.1
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.46
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
900136,Chartdale Homes,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,38.9
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.44
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.69
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,31.3
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,16.1
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.45
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
900136,Chartdale Homes,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
