Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.29
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,38.3
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.55
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.88
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.68
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,34.4
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.4
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,16.1
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.1
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
900136,Chartdale Homes,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,29.3
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.2
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.23
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.82
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.08
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.13
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,41.8
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,16.1
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.12
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
900136,Chartdale Homes,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.84
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.4
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,51.5
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.0
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,16.1
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.27
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
900136,Chartdale Homes,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.8
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,34.4
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.73
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.67
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.98
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,39.5
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.5
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,16.1
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
900136,Chartdale Homes,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.12
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,55.2
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.7
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.5
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.69
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,33.4
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,16.1
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.78
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
900136,Chartdale Homes,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.17
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,61.0
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,19.3
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.57
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.49
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.44
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,29.5
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,16.1
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.15
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
900136,Chartdale Homes,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,31.1
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.54
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,29.7
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.8
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,16.0
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
900136,Chartdale Homes,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.17
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,41.5
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.81
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.35
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,36.1
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,15.9
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
900136,Chartdale Homes,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.52
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,59.3
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.1
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.85
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.57
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.24
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,29.6
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,15.8
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
900136,Chartdale Homes,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.63
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,41.8
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.23
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,36.1
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.7
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.22
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.96
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,33.4
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.9
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,15.8
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
