Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
900136,Chartdale Homes,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.77
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,29.1
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.36
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,32.9
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.43
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.54
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.81
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.02
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,31.6
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,15.7
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
900136,Chartdale Homes,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.38
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.03
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.87
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,31.4
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,15.6
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.97
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
900136,Chartdale Homes,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,33.1
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.84
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.19
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.27
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,25.7
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,15.6
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
900136,Chartdale Homes,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.45
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.92
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,33.2
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.1
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.25
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.14
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.32
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,24.8
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.9
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,15.5
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
900136,Chartdale Homes,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,27.3
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.8
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.37
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.68
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,36.8
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,15.4
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.52
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
900136,Chartdale Homes,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.52
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.29
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,34.7
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.78
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,40.9
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.35
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.1
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.69
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,37.0
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,15.4
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.36
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.81
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
900136,Chartdale Homes,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,33.2
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.36
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.96
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,46.5
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.18
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.15
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.96
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.1
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,15.4
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.85
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.07
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
900136,Chartdale Homes,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,32.5
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.61
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.22
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,28.4
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,15.3
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.02
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
900136,Chartdale Homes,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,30.6
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.67
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,54.1
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.07
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.19
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.58
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,29.3
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,15.2
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.56
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
900136,Chartdale Homes,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.23
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.89
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,47.8
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
