Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.71
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.33
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,29.1
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,15.1
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.42
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
900136,Chartdale Homes,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,30.4
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.78
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,44.8
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.3
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.17
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.74
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,25.6
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,15.1
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.87
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.42
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
900136,Chartdale Homes,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,23.8
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.14
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,49.9
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,79.3
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.55
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,15.0
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
900136,Chartdale Homes,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.83
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.61
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.24
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.22
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,51.5
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.77
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.57
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.67
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,32.6
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,15.0
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.23
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
900136,Chartdale Homes,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,25.1
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.19
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.22
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,47.2
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.51
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,38.6
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,15.0
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.05
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
900136,Chartdale Homes,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.21
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.57
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,37.0
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.19
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.35
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,43.2
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.6
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,15.0
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.11
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.18
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
900136,Chartdale Homes,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.6
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,36.2
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.63
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.03
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,44.8
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.8
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,14.9
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
900136,Chartdale Homes,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,17.9
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.54
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,38.2
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.8
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.24
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,39.5
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.5
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,14.9
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.09
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
900136,Chartdale Homes,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.66
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,38.6
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.51
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.14
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.39
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,27.7
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.2
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,14.8
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.34
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.43
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.74
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
900136,Chartdale Homes,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.55
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,30.3
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.2
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.86
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,41.6
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.6
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.94
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.35
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,25.2
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,14.8
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.66
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
900136,Chartdale Homes,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
