Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.05
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.85
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.86
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,40.3
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.2
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.35
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.01
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.24
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,14.8
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.42
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
900136,Chartdale Homes,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.18
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.42
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,27.9
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.42
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.49
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.26
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.91
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.55
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,31.1
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,14.7
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.31
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
900136,Chartdale Homes,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.83
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,31.0
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.19
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,47.1
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.49
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.68
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,30.3
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,14.7
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.82
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
900136,Chartdale Homes,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.05
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,38.3
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.08
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,38.7
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.72
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.67
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,45.5
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,14.7
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.38
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.98
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
900136,Chartdale Homes,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.89
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.71
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,29.9
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.94
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,34.7
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.13
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,36.6
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,14.7
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.13
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
900136,Chartdale Homes,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,27.7
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.13
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.74
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,37.0
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.0
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.39
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.59
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.61
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,14.7
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.12
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.67
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
900136,Chartdale Homes,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,22.9
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.3
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.81
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.87
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.52
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.6
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,36.3
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,14.6
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.99
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.91
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
900136,Chartdale Homes,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.18
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,26.1
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.7
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,29.6
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.14
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.29
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.2
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,30.9
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,14.6
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.13
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.19
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
900136,Chartdale Homes,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,27.0
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.94
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,36.6
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.4
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.44
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,34.2
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,14.5
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.39
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
900136,Chartdale Homes,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,31.2
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.82
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.49
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,37.0
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.22
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.32
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,48.4
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,14.5
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
