Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.21
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.81
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
900136,Chartdale Homes,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,32.1
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.9
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,47.8
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.15
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.35
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.59
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.42
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,14.4
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.73
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
900136,Chartdale Homes,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.29
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.34
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,41.6
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.43
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,50.4
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.51
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.71
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.04
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,32.2
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,14.4
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.93
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.2
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
900136,Chartdale Homes,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.45
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,36.6
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.09
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.03
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.1
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.84
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,27.7
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,14.4
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.65
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.86
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
900136,Chartdale Homes,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.48
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,32.8
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.59
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,27.1
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.0
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.45
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.08
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,14.4
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.53
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
900136,Chartdale Homes,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.98
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,36.5
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.29
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,25.7
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,14.4
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.77
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
900136,Chartdale Homes,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.58
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,30.9
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.29
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.82
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,47.0
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.2
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.41
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.04
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,28.8
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,14.3
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
900136,Chartdale Homes,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.65
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.47
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,33.9
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.39
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.57
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,42.8
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.3
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.85
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,26.0
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,14.4
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
900136,Chartdale Homes,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.45
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.64
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.48
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.67
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,25.7
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,14.4
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.97
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
900136,Chartdale Homes,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.72
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,39.7
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.31
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,31.7
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.14
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,21.4
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,14.5
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
900136,Chartdale Homes,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
900136,Chartdale Homes,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
900136,Chartdale Homes,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
900136,Chartdale Homes,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
900136,Chartdale Homes,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.64
900136,Chartdale Homes,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
900136,Chartdale Homes,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,35.1
900136,Chartdale Homes,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.5
900136,Chartdale Homes,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
900136,Chartdale Homes,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
900136,Chartdale Homes,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
900136,Chartdale Homes,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
