Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,10.0
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.95
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.83
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,53.8
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.8
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.25
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,21.9
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,15.2
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
900136,Chartdale Homes,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,13.5
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.8
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.92
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.62
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,46.2
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.19
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,17.7
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,15.3
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
900136,Chartdale Homes,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.57
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.0
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.76
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,41.1
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.09
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.3
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,15.3
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
900136,Chartdale Homes,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.92
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,65.2
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,15.4
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.62
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
900136,Chartdale Homes,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.21
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.09
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,72.9
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,103.2
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.17
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,17.7
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,15.4
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.95
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
900136,Chartdale Homes,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.39
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.32
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,71.5
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.1
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,17.0
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,15.5
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
900136,Chartdale Homes,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.94
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,64.9
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.17
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,19.1
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,15.6
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.33
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
900136,Chartdale Homes,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.1
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.9
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.41
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,65.5
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,15.6
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
900136,Chartdale Homes,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.43
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,15.1
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.8
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.52
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,72.1
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.1
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.22
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,19.2
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,15.6
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.15
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.75
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
900136,Chartdale Homes,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.37
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.45
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.28
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,74.7
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.1
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.22
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,20.6
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,15.7
