Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.55
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
900136,Chartdale Homes,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.09
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.94
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.18
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,69.3
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.6
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.41
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,17.2
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,15.9
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
900136,Chartdale Homes,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.52
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.63
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.95
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,61.5
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.5
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.23
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,16.0
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.47
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
900136,Chartdale Homes,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.93
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.68
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.87
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,68.0
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,16.0
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.5
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
900136,Chartdale Homes,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.27
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.39
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.99
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,74.1
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.0
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.95
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.27
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,17.9
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,16.0
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.89
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
900136,Chartdale Homes,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.76
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.31
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.12
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.72
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,71.6
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.9
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,21.4
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,16.1
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
900136,Chartdale Homes,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.05
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.18
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,67.7
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,95.7
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,16.1
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.47
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
900136,Chartdale Homes,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.19
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.65
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.4
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.89
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,69.4
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.3
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.1
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,20.0
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,16.1
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
900136,Chartdale Homes,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.52
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.6
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.6
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.76
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,74.7
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.0
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.14
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,15.7
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,16.2
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.43
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
900136,Chartdale Homes,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.4
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.29
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.58
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.11
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,74.2
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.3
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.24
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,17.3
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,16.2
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
900136,Chartdale Homes,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.09
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,14.5
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
