Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.49
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.92
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,69.4
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.2
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.32
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,17.0
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,16.3
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
900136,Chartdale Homes,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.23
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.18
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.31
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,62.3
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.6
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.5
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.22
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,19.9
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,16.4
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.94
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
900136,Chartdale Homes,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.95
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.01
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,73.1
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.7
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.6
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.87
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,16.4
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.35
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.36
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
900136,Chartdale Homes,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.91
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.31
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.32
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.89
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,77.4
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.3
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,16.5
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
900136,Chartdale Homes,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.74
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.07
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.33
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.2
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,79.2
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.1
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,103.6
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.97
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,16.5
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.32
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
900136,Chartdale Homes,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.66
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.74
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.32
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,78.0
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,85.9
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.0
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.16
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,21.8
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,16.6
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
900136,Chartdale Homes,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.64
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.59
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.25
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,75.9
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.7
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.13
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,16.7
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.72
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
900136,Chartdale Homes,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.37
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.36
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,15.7
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.81
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.72
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,70.7
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,85.8
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.71
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.28
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,20.3
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,16.8
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
900136,Chartdale Homes,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.59
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.2
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.61
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,63.2
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,21.4
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.91
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
900136,Chartdale Homes,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.4
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.16
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.46
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,72.4
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,104.9
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.53
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,18.6
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.02
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
900136,Chartdale Homes,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
