Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.62
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.85
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,66.6
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,106.7
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,21.8
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.45
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
900136,Chartdale Homes,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.45
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.06
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,50.1
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.36
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
900136,Chartdale Homes,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,17.2
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.67
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.48
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,45.5
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.0
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,21.6
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
900136,Chartdale Homes,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,16.7
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.44
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.71
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,46.8
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.26
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,31.1
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,17.1
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
900136,Chartdale Homes,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,16.3
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.12
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.46
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.83
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,50.8
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.54
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,23.5
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,17.2
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.76
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
900136,Chartdale Homes,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.87
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.72
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,64.4
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.9
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.6
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.98
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,17.3
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.27
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
900136,Chartdale Homes,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.79
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,14.7
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.49
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.22
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,67.0
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.0
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.26
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.95
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,24.6
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,17.3
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.92
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
900136,Chartdale Homes,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.4
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.4
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.29
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.81
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,65.8
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.4
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.34
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.1
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,40.8
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,20.0
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.23
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.29
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
900136,Chartdale Homes,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.15
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.41
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.25
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.4
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.01
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,74.5
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.8
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.6
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.96
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,42.7
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.8
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,20.0
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.28
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
900136,Chartdale Homes,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.43
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.56
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.62
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,69.2
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,86.0
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.37
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.23
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,40.8
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
