Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,20.0
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.04
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.41
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
900136,Chartdale Homes,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.8
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.78
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,47.7
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.45
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.46
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,37.5
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.8
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,20.1
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.5
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
900136,Chartdale Homes,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,15.8
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.15
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,49.8
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,75.0
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.31
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.87
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,43.3
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,20.1
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.15
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
900136,Chartdale Homes,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.57
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,44.6
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.2
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.45
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.41
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,41.6
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,20.2
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
900136,Chartdale Homes,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.11
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,26.0
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.53
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,60.0
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.76
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,25.5
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,20.2
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.12
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.62
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
900136,Chartdale Homes,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.91
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.92
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,63.4
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,98.2
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.98
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.49
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,26.1
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,20.2
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.37
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.64
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
900136,Chartdale Homes,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,26.4
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.99
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,62.7
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.3
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.65
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,20.3
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.36
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
900136,Chartdale Homes,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,21.9
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.66
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.33
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,52.6
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.1
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.58
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.65
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,27.5
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.0
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,20.3
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.3
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.72
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
900136,Chartdale Homes,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.12
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,25.8
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.49
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,61.1
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.66
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.12
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,46.9
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,20.3
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.6
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.12
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
900136,Chartdale Homes,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.76
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.61
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,52.7
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.61
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.22
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,43.7
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.3
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,20.3
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.44
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.35
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
900136,Chartdale Homes,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,27.7
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
