Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.26
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.97
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.67
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,36.9
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.8
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.19
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,56.9
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.7
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,20.3
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.06
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.23
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
900136,Chartdale Homes,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.86
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,27.8
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.75
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.34
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,40.1
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.9
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.78
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.86
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,45.9
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.8
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,20.3
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.41
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.24
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
900136,Chartdale Homes,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.04
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,40.7
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.37
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,38.8
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.34
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.06
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,42.5
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,20.4
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.65
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.03
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
900136,Chartdale Homes,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.17
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.99
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,40.5
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.25
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.6
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,64.9
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.75
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.04
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.35
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,39.1
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,20.4
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.81
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.69
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
900136,Chartdale Homes,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.55
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.6
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.14
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,39.0
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.76
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,30.1
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,20.5
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.34
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.1
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
900136,Chartdale Homes,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,31.4
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.33
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.14
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,34.5
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.43
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.76
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.17
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,31.2
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.3
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,20.4
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.38
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.17
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
900136,Chartdale Homes,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.4
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.77
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,28.7
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.7
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.58
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.12
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,40.8
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.85
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.11
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.3
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,34.5
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,20.4
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.1
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.5
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.34
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
900136,Chartdale Homes,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.97
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,26.3
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.47
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.9
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.94
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.71
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,44.8
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.84
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.25
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.13
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,37.7
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.9
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.0
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,20.4
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.72
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.63
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.57
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
900136,Chartdale Homes,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.96
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.55
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.71
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,58.7
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.7
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.86
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.23
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.84
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,37.2
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,75.2
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,20.4
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.33
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.04
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
900136,Chartdale Homes,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,28.2
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.78
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.42
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,51.0
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.4
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.9
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.19
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.65
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.95
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,33.4
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.3
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.8
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,20.3
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
