Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
900136,Chartdale Homes,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.25
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,39.5
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.14
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.73
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,53.6
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.6
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.52
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.97
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,39.2
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.7
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.4
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,20.3
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.57
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
900136,Chartdale Homes,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.09
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,44.2
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.34
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.18
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,55.9
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,97.7
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.49
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.11
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,45.8
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,20.3
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.22
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.92
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
900136,Chartdale Homes,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.34
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,66.1
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.48
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.19
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,65.4
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.4
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,109.8
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.47
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.23
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.88
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,44.7
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,20.2
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.13
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.33
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
900136,Chartdale Homes,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.11
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.82
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.95
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,42.2
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.9
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.33
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.7
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.28
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,47.2
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,96.5
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.55
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.26
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.06
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,51.1
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.2
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,61.8
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,91.6
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,20.2
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.01
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.81
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.46
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
900136,Chartdale Homes,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.49
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.58
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,47.1
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.17
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.03
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.83
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,53.3
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.4
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.87
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.77
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.98
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,55.1
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.2
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.3
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,20.1
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.44
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.06
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.57
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
900136,Chartdale Homes,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.83
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,39.8
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.52
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.94
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.56
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,41.3
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.4
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.35
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.23
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.99
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,54.2
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.5
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,83.7
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,20.1
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.72
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.2
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.88
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
900136,Chartdale Homes,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.17
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,35.1
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.84
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,45.7
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.29
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.63
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.47
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.22
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,47.8
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,89.9
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,20.0
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.31
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.48
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.81
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
900136,Chartdale Homes,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,31.9
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.96
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.37
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.9
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,34.5
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.89
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.16
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.88
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.35
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,47.5
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.6
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.2
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,20.0
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.23
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
900136,Chartdale Homes,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.98
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.89
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,49.4
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.96
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.32
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,40.2
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,76.6
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.71
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.49
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.65
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,35.5
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,19.9
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.67
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.71
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
900136,Chartdale Homes,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.27
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,39.5
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.07
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.62
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.43
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,37.1
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.54
