Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.59
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.31
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.22
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,40.5
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.1
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.1
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,19.8
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.95
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.41
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.86
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
900136,Chartdale Homes,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.01
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.68
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.94
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,38.2
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.73
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.55
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.91
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,37.2
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.8
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.22
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.88
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,49.5
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.2
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,71.6
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,99.1
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,19.7
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.57
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.44
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.82
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
900136,Chartdale Homes,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.39
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,32.3
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.21
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.3
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.41
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,46.0
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,75.5
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.7
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.5
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.13
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.75
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.32
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,42.8
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.8
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,19.6
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.75
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.57
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.51
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
900136,Chartdale Homes,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.7
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,23.1
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.64
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.46
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.59
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,36.4
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.7
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.0
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.52
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.04
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.18
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.32
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,38.8
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,81.3
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,19.6
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.34
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.11
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.77
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
900136,Chartdale Homes,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.23
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.17
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,28.8
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.01
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.98
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.17
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,43.8
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.9
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.9
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.6
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.39
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.86
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,41.3
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.2
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.4
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,19.4
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.21
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.61
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.34
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
900136,Chartdale Homes,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.32
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.98
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,36.6
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.65
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.14
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,51.4
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.6
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,100.8
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.91
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.72
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.34
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,43.3
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,87.1
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,89.7
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,19.2
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.89
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.82
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.48
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
900136,Chartdale Homes,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.94
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.79
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,28.6
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.27
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,28.44
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.03
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,64.8
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,119.1
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.6
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.4
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.7
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.38
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,47.7
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.4
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.1
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.9
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,19.0
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.62
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.1
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.4
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
900136,Chartdale Homes,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.49
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.71
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,53.6
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,73.4
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.8
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.83
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,29.1
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.16
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,69.7
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,120.7
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.74
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.45
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.52
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,47.6
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.2
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.8
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,18.7
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.06
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.64
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
900136,Chartdale Homes,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.02
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.92
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,47.2
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.1
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.65
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.17
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.82
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,75.2
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.3
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,125.4
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.79
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.59
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.9
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,39.7
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.5
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,87.3
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.0
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,18.5
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.46
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.75
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.88
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
900136,Chartdale Homes,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.66
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.21
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,38.8
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,32.94
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.91
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,91.6
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,137.6
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.92
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.27
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.65
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.45
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,60.1
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.2
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.7
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,111.8
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,18.2
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.56
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.23
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.75
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
900136,Chartdale Homes,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
