Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.5
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,40.2
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.55
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,33.15
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.47
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,86.1
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.5
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,137.9
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.78
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.34
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.53
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.04
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.26
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,58.5
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.2
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,114.7
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,18.0
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.59
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.97
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.01
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
900136,Chartdale Homes,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.31
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,37.3
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.3
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.4
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.18
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.38
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,58.1
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.0
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,105.5
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.83
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.16
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.52
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.05
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,49.5
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.7
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.6
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,97.1
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,17.9
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.88
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.8
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.38
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
900136,Chartdale Homes,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.66
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,41.2
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.65
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.29
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,42.3
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.7
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,71.5
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.64
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.99
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.69
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.07
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,60.2
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.4
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.1
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,17.7
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.29
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.34
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.9
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
900136,Chartdale Homes,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.76
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.49
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.73
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,54.1
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.8
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.23
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.03
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.64
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,46.0
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.2
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.9
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,94.5
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,17.6
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.12
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.07
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.22
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
900136,Chartdale Homes,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.73
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.9
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.63
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.79
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,52.2
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.0
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.6
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.37
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.99
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.74
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,58.0
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,79.6
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.9
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,103.8
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,17.5
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.21
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.38
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.53
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
900136,Chartdale Homes,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.43
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,26.7
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.01
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.79
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,37.1
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.28
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.39
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.09
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.19
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,59.3
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,105.5
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,17.4
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.63
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.82
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.55
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
900136,Chartdale Homes,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.72
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,37.9
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.75
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.49
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,33.9
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.57
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.97
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.17
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,65.2
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,105.0
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,17.3
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.29
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.9
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.6
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
900136,Chartdale Homes,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.45
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.61
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,35.0
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.54
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.33
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,56.7
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.6
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.48
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.14
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.5
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,50.2
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.6
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.4
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,17.2
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.15
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.33
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.62
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
900136,Chartdale Homes,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.58
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.77
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.02
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,46.1
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.6
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.93
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.02
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.11
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.56
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.42
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,66.0
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,107.5
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,17.1
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.68
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.56
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.15
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
900136,Chartdale Homes,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.25
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.17
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,33.3
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.82
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.44
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.79
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.59
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,63.8
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,100.5
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
