Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.8
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
900136,Chartdale Homes,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.99
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,29.6
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.61
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.88
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.2
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.44
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.18
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,42.6
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.6
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,17.0
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.25
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.87
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
900136,Chartdale Homes,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.67
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,33.9
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.6
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.58
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.16
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.18
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,34.0
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.1
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.6
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,16.9
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.84
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
900136,Chartdale Homes,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,22.5
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.3
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,28.9
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.65
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.55
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.84
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.72
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,43.9
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.3
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.2
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,16.8
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.05
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.15
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
900136,Chartdale Homes,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,34.2
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.83
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,27.1
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.91
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.49
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,51.8
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.1
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,16.8
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.84
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
900136,Chartdale Homes,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,31.6
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.0
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.42
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.44
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.08
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.03
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,42.8
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.7
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,16.7
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.3
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
900136,Chartdale Homes,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.5
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.86
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.35
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.09
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,88.3
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,121.6
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,16.6
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.32
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.94
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.01
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
900136,Chartdale Homes,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.5
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.96
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.31
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.64
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,81.8
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,108.8
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,16.5
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.37
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
900136,Chartdale Homes,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.33
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,32.6
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.23
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,24.7
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.55
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.85
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.32
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.93
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.52
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,71.9
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,108.2
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,16.4
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.12
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.33
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
900136,Chartdale Homes,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.22
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,33.6
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.2
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.72
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.8
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.97
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.5
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,41.0
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,16.4
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.74
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
900136,Chartdale Homes,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.29
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.97
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,34.2
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.42
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.58
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
900136,Chartdale Homes,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
